Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,31.3
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
512963,Heath Park Ave Heath,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
512963,Heath Park Ave Heath,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
512963,Heath Park Ave Heath,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.19
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
512963,Heath Park Ave Heath,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
512963,Heath Park Ave Heath,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.16
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
512963,Heath Park Ave Heath,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
512963,Heath Park Ave Heath,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
512963,Heath Park Ave Heath,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.34
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
