Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
512963,Heath Park Ave Heath,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.17
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.93
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
512963,Heath Park Ave Heath,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.36
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.86
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,31.7
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
512963,Heath Park Ave Heath,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.34
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.19
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,31.7
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
512963,Heath Park Ave Heath,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.27
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
512963,Heath Park Ave Heath,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.45
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
512963,Heath Park Ave Heath,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.12
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
512963,Heath Park Ave Heath,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.07
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.73
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.35
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
512963,Heath Park Ave Heath,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.75
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.02
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
512963,Heath Park Ave Heath,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
512963,Heath Park Ave Heath,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.86
512963,Heath Park Ave Heath,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.95
512963,Heath Park Ave Heath,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.17
512963,Heath Park Ave Heath,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
512963,Heath Park Ave Heath,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
512963,Heath Park Ave Heath,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
512963,Heath Park Ave Heath,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
