Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
512963,Heath Park Ave Heath,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.68
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.78
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
512963,Heath Park Ave Heath,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.68
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.88
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
512963,Heath Park Ave Heath,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.57
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.16
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.38
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
512963,Heath Park Ave Heath,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.31
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.67
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
512963,Heath Park Ave Heath,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
512963,Heath Park Ave Heath,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.36
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.79
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
512963,Heath Park Ave Heath,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.02
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.48
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
512963,Heath Park Ave Heath,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.56
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.48
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.13
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,31.7
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
512963,Heath Park Ave Heath,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.97
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.94
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.09
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
