Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,31.7
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.89
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
512963,Heath Park Ave Heath,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.44
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.17
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.36
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
512963,Heath Park Ave Heath,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.08
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.53
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
512963,Heath Park Ave Heath,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.19
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.11
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
512963,Heath Park Ave Heath,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.6
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.82
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
512963,Heath Park Ave Heath,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.08
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
512963,Heath Park Ave Heath,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.85
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.07
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
512963,Heath Park Ave Heath,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
512963,Heath Park Ave Heath,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.41
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.17
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
512963,Heath Park Ave Heath,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.29
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.36
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
