Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
512963,Heath Park Ave Heath,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.28
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.1
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
512963,Heath Park Ave Heath,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.42
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.97
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
512963,Heath Park Ave Heath,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.35
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
512963,Heath Park Ave Heath,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.01
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
512963,Heath Park Ave Heath,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.3
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
512963,Heath Park Ave Heath,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.68
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,31.3
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
512963,Heath Park Ave Heath,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.32
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.1
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,31.3
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
512963,Heath Park Ave Heath,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.31
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.6
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,31.3
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
512963,Heath Park Ave Heath,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.89
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
