Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,31.3
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
512963,Heath Park Ave Heath,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.09
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.65
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,31.2
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
512963,Heath Park Ave Heath,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.88
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
512963,Heath Park Ave Heath,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.28
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
512963,Heath Park Ave Heath,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.99
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
512963,Heath Park Ave Heath,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.24
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
512963,Heath Park Ave Heath,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
512963,Heath Park Ave Heath,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,30.8
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
512963,Heath Park Ave Heath,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.91
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,30.7
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.87
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
