Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
512963,Heath Park Ave Heath,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.11
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
512963,Heath Park Ave Heath,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,30.5
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
512963,Heath Park Ave Heath,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.31
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,30.5
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
512963,Heath Park Ave Heath,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.72
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,30.4
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
512963,Heath Park Ave Heath,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.85
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,30.3
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
512963,Heath Park Ave Heath,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.26
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.25
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,30.3
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
512963,Heath Park Ave Heath,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,16.23
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,44.5
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,30.2
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
512963,Heath Park Ave Heath,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.81
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,30.1
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.07
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
512963,Heath Park Ave Heath,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.92
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.6
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
