Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,30.0
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
512963,Heath Park Ave Heath,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.7
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,29.9
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
512963,Heath Park Ave Heath,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.88
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,29.8
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.52
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,29.7
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
512963,Heath Park Ave Heath,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.55
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.1
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,29.6
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.51
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,29.5
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.28
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,29.4
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
512963,Heath Park Ave Heath,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.29
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.25
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,29.3
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.73
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.23
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,29.2
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.9
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.98
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
