Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,29.1
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
512963,Heath Park Ave Heath,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.98
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,29.0
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
512963,Heath Park Ave Heath,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,28.9
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
512963,Heath Park Ave Heath,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,28.8
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
512963,Heath Park Ave Heath,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.09
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,28.7
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.79
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,28.6
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
512963,Heath Park Ave Heath,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.42
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.9
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,28.5
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.25
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.96
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.93
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.59
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,28.4
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
512963,Heath Park Ave Heath,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.33
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.16
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.16
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,28.4
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
512963,Heath Park Ave Heath,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.07
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.94
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.55
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.42
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
