Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,28.3
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.36
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.95
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,28.2
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
512963,Heath Park Ave Heath,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.45
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.54
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,28.1
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.1
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.02
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.95
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.8
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.64
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,28.1
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
512963,Heath Park Ave Heath,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.44
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.15
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,28.1
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.48
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.17
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,28.0
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
512963,Heath Park Ave Heath,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.06
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.83
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,28.0
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.39
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,28.0
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
512963,Heath Park Ave Heath,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.51
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,28.0
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
