Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,28.0
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.11
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,28.0
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
512963,Heath Park Ave Heath,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.53
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.32
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,28.0
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
512963,Heath Park Ave Heath,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.14
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,27.9
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.34
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,28.0
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
512963,Heath Park Ave Heath,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.24
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.34
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,28.0
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
512963,Heath Park Ave Heath,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.2
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.4
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,28.1
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.15
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,28.1
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.22
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,28.2
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.29
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.23
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
