Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,28.2
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
512963,Heath Park Ave Heath,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.29
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.08
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.91
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,28.3
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.34
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.09
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,28.4
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.16
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.89
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,28.5
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.17
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,28.5
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.15
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.72
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,28.6
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.4
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.1
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,28.6
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,28.7
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.29
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.27
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,28.8
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.41
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.22
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
