Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,28.9
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.49
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.22
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,29.0
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.33
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,29.2
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.8
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,29.3
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.42
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,29.4
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.29
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,29.5
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.28
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.93
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,29.6
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.42
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,29.7
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.47
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.28
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,29.8
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
512963,Heath Park Ave Heath,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.23
512963,Heath Park Ave Heath,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.56
512963,Heath Park Ave Heath,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
512963,Heath Park Ave Heath,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
512963,Heath Park Ave Heath,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
512963,Heath Park Ave Heath,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
