Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
512963,Heath Park Ave Heath,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,30.7
512963,Heath Park Ave Heath,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
512963,Heath Park Ave Heath,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
512963,Heath Park Ave Heath,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
512963,Heath Park Ave Heath,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512963,Heath Park Ave Heath,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
512963,Heath Park Ave Heath,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
512963,Heath Park Ave Heath,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
512963,Heath Park Ave Heath,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
512963,Heath Park Ave Heath,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,30.8
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.99
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.25
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,31.2
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.67
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.37
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,31.3
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.47
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.02
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
512963,Heath Park Ave Heath,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.35
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
512963,Heath Park Ave Heath,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
