Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,31.7
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.45
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
512963,Heath Park Ave Heath,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.79
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.05
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.67
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.22
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.12
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.98
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,32.2
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
