Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
512963,Heath Park Ave Heath,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.96
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.84
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
512963,Heath Park Ave Heath,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
512963,Heath Park Ave Heath,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.25
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
512963,Heath Park Ave Heath,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.46
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.01
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.72
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.45
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
512963,Heath Park Ave Heath,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.77
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
512963,Heath Park Ave Heath,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.14
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.77
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.91
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.72
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
