Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,32.7
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
512963,Heath Park Ave Heath,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.79
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.85
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
512963,Heath Park Ave Heath,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.39
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.02
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
512963,Heath Park Ave Heath,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.13
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.13
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
512963,Heath Park Ave Heath,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.53
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.09
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.41
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
512963,Heath Park Ave Heath,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.33
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.12
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
512963,Heath Park Ave Heath,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.42
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.69
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
512963,Heath Park Ave Heath,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.98
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.56
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
512963,Heath Park Ave Heath,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.13
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.13
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.87
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.17
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
