Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
512963,Heath Park Ave Heath,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.73
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.6
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
512963,Heath Park Ave Heath,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.72
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
512963,Heath Park Ave Heath,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.2
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.06
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.98
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
512963,Heath Park Ave Heath,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.26
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.35
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.21
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
512963,Heath Park Ave Heath,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.49
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.31
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.32
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
512963,Heath Park Ave Heath,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.25
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.43
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.23
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
512963,Heath Park Ave Heath,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.98
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.14
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.84
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
