Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
512963,Heath Park Ave Heath,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
512963,Heath Park Ave Heath,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,32.7
512963,Heath Park Ave Heath,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512963,Heath Park Ave Heath,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512963,Heath Park Ave Heath,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512963,Heath Park Ave Heath,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
512963,Heath Park Ave Heath,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
512963,Heath Park Ave Heath,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
512963,Heath Park Ave Heath,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
512963,Heath Park Ave Heath,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
512963,Heath Park Ave Heath,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
512963,Heath Park Ave Heath,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
512963,Heath Park Ave Heath,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.4
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,32.7
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.65
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.02
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
512963,Heath Park Ave Heath,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.33
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.31
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
512963,Heath Park Ave Heath,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.55
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.86
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.09
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
512963,Heath Park Ave Heath,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.06
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
512963,Heath Park Ave Heath,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.6
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
512963,Heath Park Ave Heath,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
512963,Heath Park Ave Heath,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.43
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
