Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
512963,Heath Park Ave Heath,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.07
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
512963,Heath Park Ave Heath,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.96
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.81
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.26
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.87
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.0
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.24
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.72
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.56
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,32.2
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
512963,Heath Park Ave Heath,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.53
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
512963,Heath Park Ave Heath,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.02
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.56
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
512963,Heath Park Ave Heath,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.34
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.16
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.29
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
512963,Heath Park Ave Heath,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.45
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.98
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
