Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
512963,Heath Park Ave Heath,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.22
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.37
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,31.7
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
512963,Heath Park Ave Heath,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.31
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.77
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,31.7
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
512963,Heath Park Ave Heath,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.91
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.27
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.71
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
512963,Heath Park Ave Heath,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.13
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.97
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.74
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.03
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.43
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
512963,Heath Park Ave Heath,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.94
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.31
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.94
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.05
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
512963,Heath Park Ave Heath,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.31
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
