Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
512963,Heath Park Ave Heath,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.12
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.53
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
512963,Heath Park Ave Heath,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.26
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.83
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.05
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
512963,Heath Park Ave Heath,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.56
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.54
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.8
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.6
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.81
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,31.3
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
512963,Heath Park Ave Heath,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.64
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.98
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,31.3
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
512963,Heath Park Ave Heath,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.21
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.59
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,31.2
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
512963,Heath Park Ave Heath,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.19
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.1
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,31.2
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.19
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.23
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
512963,Heath Park Ave Heath,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.69
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
