Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
512963,Heath Park Ave Heath,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.48
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.69
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.68
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.86
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
512963,Heath Park Ave Heath,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.44
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.53
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,30.8
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
512963,Heath Park Ave Heath,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,30.7
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
512963,Heath Park Ave Heath,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
512963,Heath Park Ave Heath,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.02
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.52
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
512963,Heath Park Ave Heath,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.11
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.15
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,30.4
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.96
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.03
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.08
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.68
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.34
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
