Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,30.3
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
512963,Heath Park Ave Heath,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.28
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.61
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,30.2
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
512963,Heath Park Ave Heath,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,30.1
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
512963,Heath Park Ave Heath,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,30.0
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
512963,Heath Park Ave Heath,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.59
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,29.9
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
512963,Heath Park Ave Heath,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.89
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.37
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,29.9
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.44
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.9
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,29.8
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.34
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.46
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,29.8
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
512963,Heath Park Ave Heath,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.27
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.95
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.48
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,29.8
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
512963,Heath Park Ave Heath,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.52
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.4
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
