Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
512963,Heath Park Ave Heath,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
512963,Heath Park Ave Heath,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
512963,Heath Park Ave Heath,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
512963,Heath Park Ave Heath,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
512963,Heath Park Ave Heath,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
512963,Heath Park Ave Heath,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
512963,Heath Park Ave Heath,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
512963,Heath Park Ave Heath,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
512963,Heath Park Ave Heath,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.4
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.4
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
512963,Heath Park Ave Heath,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.28
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.34
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,31.2
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.83
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,31.2
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
512963,Heath Park Ave Heath,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,31.3
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
