Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,31.7
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.57
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.25
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.57
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
512963,Heath Park Ave Heath,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.68
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
512963,Heath Park Ave Heath,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.98
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.63
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.67
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.92
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,32.2
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
512963,Heath Park Ave Heath,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.66
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.69
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.55
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.66
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
