Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.7
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
512963,Heath Park Ave Heath,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.63
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.03
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,32.7
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.67
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.1
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
512963,Heath Park Ave Heath,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.78
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.07
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
512963,Heath Park Ave Heath,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.58
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.16
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.68
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
512963,Heath Park Ave Heath,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.63
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
512963,Heath Park Ave Heath,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.98
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
512963,Heath Park Ave Heath,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
