Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,33.1
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
512963,Heath Park Ave Heath,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.59
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,33.1
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
512963,Heath Park Ave Heath,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.54
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,33.1
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
512963,Heath Park Ave Heath,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.4
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.95
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,33.2
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.31
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.27
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,33.2
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.42
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.11
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,33.3
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.21
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
512963,Heath Park Ave Heath,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.6
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.21
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,33.3
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.84
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,33.3
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
512963,Heath Park Ave Heath,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.43
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.2
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,33.3
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
512963,Heath Park Ave Heath,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.17
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.47
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.86
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
