Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,33.3
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
512963,Heath Park Ave Heath,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.41
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.02
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.95
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,33.3
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
512963,Heath Park Ave Heath,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.21
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.37
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.79
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,33.4
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
512963,Heath Park Ave Heath,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.39
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.56
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,33.4
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
512963,Heath Park Ave Heath,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.89
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.63
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.04
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,33.4
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
512963,Heath Park Ave Heath,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.99
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,33.4
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
512963,Heath Park Ave Heath,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.68
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.45
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.06
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,33.3
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
512963,Heath Park Ave Heath,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.46
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.12
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.93
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,33.3
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
512963,Heath Park Ave Heath,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.06
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,33.3
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
512963,Heath Park Ave Heath,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.36
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
