Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
512963,Heath Park Ave Heath,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
512963,Heath Park Ave Heath,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
512963,Heath Park Ave Heath,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512963,Heath Park Ave Heath,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
512963,Heath Park Ave Heath,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
512963,Heath Park Ave Heath,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
512963,Heath Park Ave Heath,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
512963,Heath Park Ave Heath,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
512963,Heath Park Ave Heath,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
512963,Heath Park Ave Heath,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
512963,Heath Park Ave Heath,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
512963,Heath Park Ave Heath,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
512963,Heath Park Ave Heath,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.99
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.95
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.01
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.37
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.22
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.52
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.51
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.41
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,32.7
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.21
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.83
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.09
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.44
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.3
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.16
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.51
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
