Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.45
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.55
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.79
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.9
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.25
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.33
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.4
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,32.2
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.29
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
