Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.04
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.46
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.76
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.98
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.09
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.88
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,31.7
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.89
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.24
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.92
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
512963,Heath Park Ave Heath,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.8
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
