Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.98
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.23
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.37
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.59
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.25
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,31.3
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.2
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.01
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.25
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.62
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,31.3
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.32
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.81
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,31.3
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
512963,Heath Park Ave Heath,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.37
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.88
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,31.2
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.12
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,31.2
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.15
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
512963,Heath Park Ave Heath,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.28
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.77
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
