Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
512963,Heath Park Ave Heath,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.36
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.3
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
512963,Heath Park Ave Heath,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.03
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.99
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.76
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.66
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,30.8
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.45
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.57
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,30.7
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.66
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.83
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.41
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.62
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,30.5
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.36
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.07
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.01
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,30.4
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.13
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.46
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
