Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,30.3
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.02
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.71
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,30.3
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
512963,Heath Park Ave Heath,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.54
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,30.2
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.74
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,30.1
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
512963,Heath Park Ave Heath,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.21
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.62
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,30.0
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.73
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,30.0
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.81
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.0
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.82
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,29.9
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.76
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.22
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.6
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,29.9
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.25
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,29.9
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.0
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.4
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
