Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,29.9
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.42
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.46
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,29.8
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.37
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,29.8
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.04
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.81
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,29.8
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
512963,Heath Park Ave Heath,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.55
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.34
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,29.8
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.1
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.66
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,29.8
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
512963,Heath Park Ave Heath,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.47
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.07
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,29.8
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.11
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,29.9
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.89
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,29.9
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.47
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
