Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
512963,Heath Park Ave Heath,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,30.2
512963,Heath Park Ave Heath,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
512963,Heath Park Ave Heath,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
512963,Heath Park Ave Heath,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
512963,Heath Park Ave Heath,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
512963,Heath Park Ave Heath,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
512963,Heath Park Ave Heath,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.95
512963,Heath Park Ave Heath,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.84
512963,Heath Park Ave Heath,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.89
512963,Heath Park Ave Heath,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.4
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,30.3
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,30.3
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.27
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.95
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,30.3
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.4
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,30.4
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.92
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.53
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,30.4
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.52
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,30.5
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,30.5
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.29
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.9
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.9
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
