Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,30.7
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.14
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.49
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.36
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,30.8
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.24
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,30.8
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.15
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.11
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.64
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.11
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.41
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
