Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,36.5
512963,Heath Park Ave Heath,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512963,Heath Park Ave Heath,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
512963,Heath Park Ave Heath,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
512963,Heath Park Ave Heath,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
512963,Heath Park Ave Heath,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
512963,Heath Park Ave Heath,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
512963,Heath Park Ave Heath,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
512963,Heath Park Ave Heath,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
512963,Heath Park Ave Heath,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
512963,Heath Park Ave Heath,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.97
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.92
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,36.6
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.9
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.42
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.58
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,36.6
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.2
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,36.6
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.15
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.09
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,36.6
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.07
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.12
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.21
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,36.6
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
512963,Heath Park Ave Heath,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.04
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.37
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,36.6
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
512963,Heath Park Ave Heath,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.08
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.49
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.58
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,36.6
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
512963,Heath Park Ave Heath,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.92
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.44
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.12
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,36.6
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
512963,Heath Park Ave Heath,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.44
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.09
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
