Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,36.6
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
512963,Heath Park Ave Heath,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.86
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.66
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.02
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,36.6
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
512963,Heath Park Ave Heath,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.75
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,36.6
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
512963,Heath Park Ave Heath,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.06
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.43
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,36.6
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
512963,Heath Park Ave Heath,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.49
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.49
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.82
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,36.6
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
512963,Heath Park Ave Heath,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.25
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,36.5
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
512963,Heath Park Ave Heath,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.43
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,36.5
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
512963,Heath Park Ave Heath,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.76
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.56
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,36.5
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
512963,Heath Park Ave Heath,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.34
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,36.4
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
512963,Heath Park Ave Heath,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.93
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.72
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
