Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,36.4
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
512963,Heath Park Ave Heath,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.93
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.25
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.92
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,36.3
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
512963,Heath Park Ave Heath,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,36.3
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
512963,Heath Park Ave Heath,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.33
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.56
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,36.2
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
512963,Heath Park Ave Heath,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.64
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,36.1
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
512963,Heath Park Ave Heath,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.16
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.59
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,36.0
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
512963,Heath Park Ave Heath,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,36.0
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.4
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,35.9
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
512963,Heath Park Ave Heath,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.44
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.7
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,35.8
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
512963,Heath Park Ave Heath,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.34
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
