Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,35.8
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.41
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.35
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,35.7
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.87
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,35.6
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.32
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,35.6
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
512963,Heath Park Ave Heath,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,35.4
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
512963,Heath Park Ave Heath,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.64
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,35.4
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
512963,Heath Park Ave Heath,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.89
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,35.3
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
512963,Heath Park Ave Heath,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.49
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.51
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,35.3
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.52
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.04
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.18
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
