Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,35.2
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
512963,Heath Park Ave Heath,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,35.1
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.21
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
512963,Heath Park Ave Heath,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,35.0
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
512963,Heath Park Ave Heath,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.21
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.97
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,35.0
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
512963,Heath Park Ave Heath,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,34.9
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
512963,Heath Park Ave Heath,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.11
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,34.8
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
512963,Heath Park Ave Heath,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.04
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.64
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,34.8
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.87
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.34
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,34.7
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.77
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,34.6
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
512963,Heath Park Ave Heath,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.28
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.22
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
