Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,34.5
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
512963,Heath Park Ave Heath,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.3
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.36
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,34.5
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
512963,Heath Park Ave Heath,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.51
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,34.4
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.63
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.63
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,34.3
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.82
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,34.2
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.44
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,34.1
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.13
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,34.0
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.09
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.63
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,34.0
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.29
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,33.9
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.61
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.32
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.54
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
