Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,33.8
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.66
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
512963,Heath Park Ave Heath,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.89
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,33.7
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
512963,Heath Park Ave Heath,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.66
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.29
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,33.6
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.63
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.94
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,33.5
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
512963,Heath Park Ave Heath,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.16
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.52
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,33.4
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.89
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,33.3
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
512963,Heath Park Ave Heath,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.17
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,33.2
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.93
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,33.1
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
512963,Heath Park Ave Heath,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.04
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.15
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.45
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.12
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
