Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.48
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.27
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.37
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.12
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.81
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
512963,Heath Park Ave Heath,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.34
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.39
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,32.7
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.2
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.04
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.88
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.02
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.26
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.12
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
512963,Heath Park Ave Heath,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.73
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.57
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
