Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,32.2
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
512963,Heath Park Ave Heath,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.01
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.73
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.62
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
512963,Heath Park Ave Heath,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.34
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.77
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.94
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.9
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.98
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.2
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.42
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.87
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,31.7
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.86
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
512963,Heath Park Ave Heath,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.49
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
512963,Heath Park Ave Heath,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.63
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.43
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.69
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
