Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
512963,Heath Park Ave Heath,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.93
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
512963,Heath Park Ave Heath,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.08
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.49
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.83
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,31.3
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.11
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.8
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,31.3
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
512963,Heath Park Ave Heath,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.51
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.19
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.22
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
512963,Heath Park Ave Heath,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.33
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.17
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
512963,Heath Park Ave Heath,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.14
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.02
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.26
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.18
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.2
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.24
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.19
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
