Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,30.8
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.19
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.23
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,30.8
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.25
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,30.7
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.98
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.19
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
512963,Heath Park Ave Heath,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.09
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.89
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.09
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.97
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.94
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.34
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.35
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.32
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.6
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
