Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.75
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.91
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.9
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,30.7
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.77
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.42
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,30.8
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.62
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.48
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.4
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,30.8
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,30.8
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.82
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,30.8
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.36
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.32
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
