Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.95
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.37
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.32
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.6
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.12
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.23
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.11
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.74
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.92
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,31.1
