Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512963,Heath Park Ave Heath,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512963,Heath Park Ave Heath,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
512963,Heath Park Ave Heath,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
512963,Heath Park Ave Heath,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
512963,Heath Park Ave Heath,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
512963,Heath Park Ave Heath,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
512963,Heath Park Ave Heath,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.37
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,35.1
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.83
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,35.1
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.67
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
512963,Heath Park Ave Heath,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,35.2
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.43
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
512963,Heath Park Ave Heath,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.94
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,35.3
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
512963,Heath Park Ave Heath,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.26
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,35.3
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
512963,Heath Park Ave Heath,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.93
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.11
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.52
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.39
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,35.3
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
512963,Heath Park Ave Heath,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.93
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.93
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.03
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,35.4
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
512963,Heath Park Ave Heath,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.35
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.86
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,35.4
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
512963,Heath Park Ave Heath,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.25
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.98
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.98
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,35.4
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
