Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
512963,Heath Park Ave Heath,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.66
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.89
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,35.4
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.81
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
512963,Heath Park Ave Heath,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.66
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.96
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.16
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
512963,Heath Park Ave Heath,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.6
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.92
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.32
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
512963,Heath Park Ave Heath,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.57
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.85
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.54
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
512963,Heath Park Ave Heath,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.97
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.83
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
512963,Heath Park Ave Heath,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.86
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.09
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
512963,Heath Park Ave Heath,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.9
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.31
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
512963,Heath Park Ave Heath,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.52
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.92
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.4
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
512963,Heath Park Ave Heath,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.99
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.02
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.0
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
