Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
512963,Heath Park Ave Heath,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.11
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.68
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.95
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,35.6
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
512963,Heath Park Ave Heath,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.63
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.33
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.45
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,35.6
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
512963,Heath Park Ave Heath,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,35.6
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
512963,Heath Park Ave Heath,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.51
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.1
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,35.6
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
512963,Heath Park Ave Heath,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,35.6
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
512963,Heath Park Ave Heath,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.17
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,35.6
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
512963,Heath Park Ave Heath,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.87
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.82
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.03
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
512963,Heath Park Ave Heath,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.34
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.63
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
512963,Heath Park Ave Heath,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.07
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.55
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
