Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
512963,Heath Park Ave Heath,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.51
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.72
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.59
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
512963,Heath Park Ave Heath,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.29
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.57
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
512963,Heath Park Ave Heath,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.28
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.29
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,35.4
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
512963,Heath Park Ave Heath,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.35
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.33
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,35.4
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
512963,Heath Park Ave Heath,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.41
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.29
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.1
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,35.4
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
512963,Heath Park Ave Heath,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.34
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.22
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.34
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,35.3
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
512963,Heath Park Ave Heath,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.16
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.87
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.88
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,35.3
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
512963,Heath Park Ave Heath,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.28
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,35.2
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
512963,Heath Park Ave Heath,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.02
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.3
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,35.2
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
