Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
512963,Heath Park Ave Heath,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.02
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.11
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,35.1
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
512963,Heath Park Ave Heath,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.45
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,35.0
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
512963,Heath Park Ave Heath,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.26
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,35.0
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.06
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,34.9
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
512963,Heath Park Ave Heath,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.32
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.23
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,34.9
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
512963,Heath Park Ave Heath,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.8
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.87
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,34.8
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
512963,Heath Park Ave Heath,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.37
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.09
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,34.8
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
512963,Heath Park Ave Heath,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.22
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,34.7
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
512963,Heath Park Ave Heath,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.63
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.73
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,34.6
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
