Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
512963,Heath Park Ave Heath,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.38
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.37
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,34.5
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
512963,Heath Park Ave Heath,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.11
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,34.4
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.32
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,34.4
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
512963,Heath Park Ave Heath,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,34.3
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
512963,Heath Park Ave Heath,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.39
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.82
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,34.2
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.99
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,34.1
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,34.1
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
512963,Heath Park Ave Heath,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.76
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,34.0
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.84
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,33.9
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
