Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.53
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
512963,Heath Park Ave Heath,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.87
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.01
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,33.9
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
512963,Heath Park Ave Heath,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.5
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.85
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.35
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,33.8
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.26
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,33.7
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
512963,Heath Park Ave Heath,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,33.6
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
512963,Heath Park Ave Heath,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.09
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.69
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,33.5
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
512963,Heath Park Ave Heath,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.36
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,33.4
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
512963,Heath Park Ave Heath,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.98
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,33.4
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
512963,Heath Park Ave Heath,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.56
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,33.3
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
512963,Heath Park Ave Heath,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.77
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,33.2
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
