Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
512963,Heath Park Ave Heath,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,33.1
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
512963,Heath Park Ave Heath,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.76
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
512963,Heath Park Ave Heath,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
512963,Heath Park Ave Heath,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.04
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.04
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
512963,Heath Park Ave Heath,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
512963,Heath Park Ave Heath,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,32.7
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.05
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
512963,Heath Park Ave Heath,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.26
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.4
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.19
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.69
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
