Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
512963,Heath Park Ave Heath,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.22
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
512963,Heath Park Ave Heath,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.51
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.39
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
512963,Heath Park Ave Heath,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,32.2
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
512963,Heath Park Ave Heath,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.59
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.23
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
512963,Heath Park Ave Heath,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.16
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
512963,Heath Park Ave Heath,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
512963,Heath Park Ave Heath,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.03
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
512963,Heath Park Ave Heath,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.36
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
