Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
512963,Heath Park Ave Heath,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.8
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.33
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.21
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.33
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
512963,Heath Park Ave Heath,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
512963,Heath Park Ave Heath,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.58
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.98
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.19
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,31.7
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
512963,Heath Park Ave Heath,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.38
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
512963,Heath Park Ave Heath,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.26
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.69
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
