Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
512963,Heath Park Ave Heath,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.63
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.73
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.99
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
512963,Heath Park Ave Heath,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.61
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
512963,Heath Park Ave Heath,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
512963,Heath Park Ave Heath,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.73
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.34
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.72
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
512963,Heath Park Ave Heath,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.97
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
512963,Heath Park Ave Heath,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.97
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
512963,Heath Park Ave Heath,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.35
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
