Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.25
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,31.7
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.17
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,31.7
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.0
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.92
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.28
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.43
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.54
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.96
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.68
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
512963,Heath Park Ave Heath,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.83
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.34
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.18
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.2
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.13
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512963,Heath Park Ave Heath,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
