Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
512963,Heath Park Ave Heath,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
512963,Heath Park Ave Heath,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.71
512963,Heath Park Ave Heath,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.58
512963,Heath Park Ave Heath,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.4
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,33.1
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.4
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.31
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,33.2
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.63
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,33.3
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.98
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,33.4
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.85
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,33.5
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.6
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.19
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,33.6
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,33.7
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,33.9
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
512963,Heath Park Ave Heath,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
